Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,24.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,93.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,23.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,95.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,22.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,100.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,26.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,96.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,27.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,98.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,23.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
