Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,88.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,28.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
