Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
