Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,71.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,77.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,72.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,21.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,20.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,78.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,79.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,20.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
