Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,22.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,93.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,92.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,25.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,25.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,91.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
