Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,89.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,97.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
