Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,89.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,23.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,25.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,50.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,209.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,84.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,91.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,23.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,82.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,24.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
