Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,21.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,78.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,91.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,87.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,23.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,21.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,85.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
