Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,85.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,25.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,22.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,42.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,174.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,88.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,108.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,22.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,94.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,96.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,93.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,25.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,19.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,95.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,23.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,89.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,89.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.9
