Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,97.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,30.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,103.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,85.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,95.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,25.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,94.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,85.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,30.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,102.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,27.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,101.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
