Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,100.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,90.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,26.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,23.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
