Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.68
