Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,94.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,30.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,125.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,90.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,74.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,25.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,24.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,83.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,28.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,24.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,36.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,83.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,89.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,21.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,34.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,28.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
