Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,107.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,27.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,28.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,31.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,89.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,27.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,27.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,31.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,130.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,28.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.4
