Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,126.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,31.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,28.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,110.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,31.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,29.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,109.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,35.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,136.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,148.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,29.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,36.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,100.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,96.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,25.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,35.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,26.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
