Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,94.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,29.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,26.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,96.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,24.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,103.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,21.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
