Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
