Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
