Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,78.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
