Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,91.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,21.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.37
