Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,26.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,87.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,81.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,84.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,24.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,79.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,27.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,81.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,22.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,93.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,85.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.6
