Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,23.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,98.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,24.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,94.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,27.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,97.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,95.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,29.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,97.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,97.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.99
