Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,98.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,97.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,27.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.37
