Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,33.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,134.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,87.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,89.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
