Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,89.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,89.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,85.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,77.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,88.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,17.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,80.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
