Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,121.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,107.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,102.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,99.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,106.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,29.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,124.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,93.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,114.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,96.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,138.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
