Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,93.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,85.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,89.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,128.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
