Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,89.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,124.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,77.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,92.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,87.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,120.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,93.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,32.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,131.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,104.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,88.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,95.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,118.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
