Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,98.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,121.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,85.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,95.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,84.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,94.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,92.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
