Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,92.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,91.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,86.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,94.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,92.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,92.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,84.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,26.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
