Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,82.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,70.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,21.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,77.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,21.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,29.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,91.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,29.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,91.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,77.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,93.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,79.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
