Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,101.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,81.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,98.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,23.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,101.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,25.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,25.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,106.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,24.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,101.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,97.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,93.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,97.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,93.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,23.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,100.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
