Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,32.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,121.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,31.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,102.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,29.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,33.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,139.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,128.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,100.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,532.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,33.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,139.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,558.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,56.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,233.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,122.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,104.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,27.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
