Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,26.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,106.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,93.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,107.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,105.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,90.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,23.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,111.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,102.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
