Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,91.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,97.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,20.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,92.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,96.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,18.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,83.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,97.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,98.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,21.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,92.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,92.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,25.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,105.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,89.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
