Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,21.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,21.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,95.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,23.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,26.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
