Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
