Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
