Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,79.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,24.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,85.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,75.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,23.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,21.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,93.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,23.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,92.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,23.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,89.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,89.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,85.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,91.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,84.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,23.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.3
