Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,104.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,26.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,99.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,96.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,27.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,109.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,106.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,108.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,109.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,30.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,112.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,31.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
