Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,107.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,106.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,32.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,136.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,101.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,97.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
