Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,35.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,144.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,111.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,97.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,23.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,90.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,92.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,96.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,21.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,87.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,94.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,97.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
