Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,132.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,111.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,94.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,97.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,23.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,32.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,104.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,92.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,103.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,35.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,145.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,107.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,34.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,144.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,122.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,111.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,95.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,23.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,103.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,101.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,23.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.57
