Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,34.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,141.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,99.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,34.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,141.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,98.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,21.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,100.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,105.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,24.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,102.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,115.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
