Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,110.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,91.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,24.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,123.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,95.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,28.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,114.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,93.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,20.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,103.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,21.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,94.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,96.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,100.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,27.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,90.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
