Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,21.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,18.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,67.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
