Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,67.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,72.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,80.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,77.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,76.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,87.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,81.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,87.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
