Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,93.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,98.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,25.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,98.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,28.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,106.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,100.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,442.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,29.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,104.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,105.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,30.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,105.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,109.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,30.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,101.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
