Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,24.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,25.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,105.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,25.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,212.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
