Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,22.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,83.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,25.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,23.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,91.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,87.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,27.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,96.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,93.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,96.34
