Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,93.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,23.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,97.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,96.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,23.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,102.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,26.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,105.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,82.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,30.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
