Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,104.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,29.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,24.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,92.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,88.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,19.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,22.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,128.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,37.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,153.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,96.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,24.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
