Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,34.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,89.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,89.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,22.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,88.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,131.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,89.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,88.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,22.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,101.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,98.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,23.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,20.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
