Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,99.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,27.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,112.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,32.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,136.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,130.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,86.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,541.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,21.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,112.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,24.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,109.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,108.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,123.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
