Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,27.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,20.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,94.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,84.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,81.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
