Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
