Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
