Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
