Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,25.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,32.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,103.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,31.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,91.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,30.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,38.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,160.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,99.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,36.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,89.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,32.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,134.3
