Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
