Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
