Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,75.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,21.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,24.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,87.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,23.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
