Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,86.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,26.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,95.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,88.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,90.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,84.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,91.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,98.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
