Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,79.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,24.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,86.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,78.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
